ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
57,2009-12,0.0,3530671.0,2658857.0,0.0,0.0
57,2010-01,0.0,3870837.0,2935131.0,0.0,0.0
57,2010-02,62318.0,3813139.0,2128797.0,18.54702380952381,9.29642367263996
57,2010-03,183235.0,4568772.0,2325008.0,49.25672043010753,22.813608521793892
57,2010-04,169471.0,4234764.0,2683475.0,47.07527777777778,22.764138410861463
57,2010-05,186036.0,5623828.0,1596523.0,50.00967741935484,18.81698337858128
57,2010-06,262338.0,7420600.0,897391.0,72.87166666666667,20.10977535509258
57,2010-07,286519.0,7970196.0,843784.0,77.02123655913978,20.448877020506565
57,2010-08,217987.0,6050184.0,3404816.0,58.59865591397849,20.494958803456775
57,2010-09,303981.0,8089872.0,4082148.0,84.43916666666667,21.37419794775492
57,2010-10,313429.0,8665912.0,3630444.0,84.25510752688172,20.573583349719375
57,2010-11,266441.0,7534368.0,3414288.0,74.01138888888889,20.11589056529581
57,2010-12,295149.0,8103848.0,1501988.0,79.34112903225807,20.717391231918462
57,2011-01,285319.0,8225144.0,3109212.0,76.6986559139785,19.732050628333482
57,2011-02,273473.0,7724384.0,2954856.0,81.39077380952381,20.13889498070871
57,2011-03,305167.0,8422760.0,3042764.0,82.03413978494623,20.60953438461185
57,2011-04,264905.0,7344808.0,4383044.0,73.58472222222223,20.516097107870845
57,2011-05,287244.0,7929880.0,6409596.0,77.21612903225807,20.604846731602496
57,2011-06,241570.0,6901200.0,2917824.0,67.10277777777777,19.91147457447014
57,2011-07,229040.0,6643712.0,2886364.0,61.56989247311828,19.61036039290485
57,2011-08,188970.0,5551696.0,4153836.0,50.79838709677419,19.362089530838862
57,2011-09,239814.0,7175616.0,3606676.0,66.61500000000001,19.01079949094266
57,2011-10,281466.0,7973184.0,3976980.0,75.66290322580646,20.080715934813497
57,2011-11,274282.0,7810960.0,3169944.0,76.18944444444445,19.97459266637306
57,2011-12,296838.0,8405856.0,2925744.0,79.79516129032258,20.08734732072498
57,2012-01,289449.0,8057360.0,3225712.0,77.80887096774194,20.434514468758998
57,2012-02,259581.0,7454144.0,4929080.0,74.59224137931034,19.808890933687355
57,2012-03,313207.0,8720592.0,3565032.0,84.19543010752687,20.430101744621616
57,2012-04,314379.0,8523936.0,4616920.0,87.3275,20.979657109110157
57,2012-05,258778.0,7221088.0,3371504.0,69.56397849462365,20.384954778744326
57,2012-06,286967.0,7902064.0,3028384.0,79.71305555555556,20.657437748753576
57,2012-07,293491.0,8189248.0,1507768.0,78.89543010752689,20.38617756274243
57,2012-08,315468.0,8386336.0,1223704.0,84.80322580645161,21.397749148138114
57,2012-09,294478.0,7722240.0,1404400.0,81.79944444444445,21.691750364315705
57,2012-10,305560.0,8309856.0,3204112.0,82.13978494623656,20.916453105003665
57,2012-11,291117.0,8131424.0,2349072.0,80.86583333333334,20.365074247757835
57,2012-12,266175.0,7615120.0,2407072.0,71.55241935483872,19.882708676947964
57,2013-01,255981.0,7345104.0,1788864.0,68.81209677419355,19.824161169127084
57,2013-02,275399.0,7632480.0,348152.0,81.9639880952381,20.524931760930475
57,2013-03,288687.0,7970528.0,468488.0,77.60403225806452,20.602749090148105
57,2013-04,277988.0,7758144.0,533104.0,77.2188888888889,20.38230286350275
57,2013-05,256635.0,7223776.0,844616.0,68.98790322580645,20.208619771709422
57,2013-06,233408.0,6753888.0,1102096.0,64.83555555555556,19.6583435595418
57,2013-07,147430.0,4275808.0,901720.0,39.63172043010753,19.613391979558795
57,2013-08,0.0,0.0,130480.0,0.0,0.0
57,2013-09,130352.0,4146912.0,679904.0,36.20888888888889,17.8804282962037
57,2013-10,281404.0,8599104.0,441160.0,75.6462365591398,18.61495980666513
57,2013-11,266953.0,8187424.0,385576.0,74.1536111111111,18.546952598684683
57,2013-12,288331.0,8638976.0,410560.0,77.50833333333334,18.985153313695204
57,2014-01,255056.0,7535904.0,281024.0,68.56344086021505,19.252415458937197
57,2014-02,176927.0,5669024.0,496440.0,52.656845238095244,17.752963326079882
57,2014-03,307725.0,9047776.0,1325024.0,82.7217741935484,19.346659057430248
57,2014-04,306250.0,9108544.0,1061096.0,85.06944444444444,19.125472559975925
57,2014-05,304467.0,9321824.0,865760.0,81.84596774193548,18.57908693620476
57,2014-06,244429.0,7510880.0,2393072.0,67.89694444444444,18.511727365279874
57,2014-07,278540.0,8511392.0,1726000.0,74.8763440860215,18.615384729861653
57,2014-08,317337.0,9572352.0,536952.0,85.30564516129033,18.857629086352024
57,2014-09,284332.0,8736768.0,696752.0,78.98111111111112,18.51228272667116
57,2014-10,279048.0,8644512.0,453344.0,75.01290322580645,18.36214745262659
57,2014-11,137902.0,4213600.0,1960680.0,38.306111111111115,18.616682725776847
57,2014-12,248932.0,7601472.0,564880.0,66.91720430107527,18.628078789651966
57,2015-01,252995.0,7590816.0,547864.0,68.00940860215053,18.95869813820631
57,2015-02,223461.0,6794624.0,515720.0,66.50625,18.7077409287107
57,2015-03,259251.0,7791872.0,520608.0,69.69112903225806,18.926210607669116
57,2015-04,233593.0,7141024.0,1244832.0,64.88694444444445,18.60734326524226
57,2015-05,203720.0,6691648.0,1147656.0,54.76344086021505,17.31751680104313
57,2015-06,175864.0,6105728.0,1663120.0,48.85111111111111,16.384173244096907
57,2015-07,239078.0,8192512.0,1037936.0,64.26827956989247,16.599980038682478
57,2015-08,223326.0,7955296.0,928720.0,60.03387096774193,15.968641895914368
57,2015-09,181056.0,6565280.0,970416.0,50.29333333333334,15.687173738210705
57,2015-10,122850.0,4911808.0,957568.0,33.024193548387096,14.227179686176658
57,2015-11,283110.0,9596928.0,485968.0,78.64166666666667,16.780620319335522
57,2015-12,277820.0,9072960.0,614192.0,74.68279569892474,17.418050632502144
57,2016-01,195128.0,6344768.0,646576.0,52.453763440860214,17.493990429069537
57,2016-02,254564.0,8078656.0,409552.0,73.15057471264367,17.924329079820538
57,2016-03,240368.0,7583232.0,480768.0,64.61505376344086,18.030482341390407
57,2016-04,273488.0,8087424.0,452224.0,75.96888888888888,19.235926132556756
57,2016-05,283788.0,8958720.0,509072.0,76.28709677419356,18.01910027325332
57,2016-06,250468.0,8040384.0,477792.0,69.57444444444445,17.71986852037581
57,2016-07,249608.0,7758400.0,519536.0,67.09892473118279,18.30085464356912
57,2016-08,242612.0,7509952.0,563696.0,65.21827956989247,18.37638811362132
57,2016-09,226464.0,7336320.0,539184.0,62.906666666666666,17.559249323911715
57,2016-10,272010.0,8671360.0,539600.0,73.12096774193549,17.843608730349104
57,2016-11,248944.0,8088960.0,535072.0,69.1511111111111,17.506285768916317
57,2016-12,287526.0,9095744.0,428224.0,77.29193548387097,17.981417792761096
57,2017-01,262660.0,8401728.0,488848.0,70.60752688172043,17.783218325246107
57,2017-02,264172.0,8437760.0,459344.0,78.62261904761905,17.809209948295916
57,2017-03,224068.0,7117632.0,353600.0,60.23333333333334,17.907268503532258
57,2017-04,221266.0,7019776.0,612768.0,61.462777777777774,17.929842253276078
57,2017-05,284192.0,9867264.0,555200.0,76.39569892473118,16.38325301387159
57,2017-06,234972.0,7887936.0,577872.0,65.27,16.944851733076945
57,2017-07,240694.0,8363968.0,2605648.0,64.70268817204301,16.36959518895019
57,2017-08,144966.0,5049408.0,4907808.0,38.96935483870968,16.33092295175989
57,2017-09,140182.0,5004160.0,3152208.0,38.93944444444444,15.934781128767531
57,2017-10,279536.0,9284416.0,2997712.0,75.14408602150537,17.126483202246288
57,2017-11,296640.0,10298112.0,1027744.0,82.39999999999999,16.38540346036244
57,2017-12,299212.0,10407680.0,795488.0,80.43333333333334,16.353477367994916
57,2018-01,274102.0,9721536.0,687200.0,73.68333333333334,16.03844848523251
57,2018-02,223166.0,7921728.0,993152.0,66.41845238095239,16.024819290269328
57,2018-03,230348.0,8123008.0,558400.0,73.82948717948717,16.130677289332553
57,2021-01,0.0,0.0,0.0,0.0,0.0
57,2021-02,0.0,0.0,0.0,0.0,0.0
57,2021-03,0.0,0.0,0.0,0.0,0.0
57,2021-04,0.0,0.0,0.0,0.0,0.0
57,2021-06,0.0,0.0,0.0,0.0,0.0
57,2021-07,0.0,0.0,0.0,0.0,0.0
57,2021-08,0.0,0.0,0.0,0.0,0.0
57,2021-09,0.0,0.0,0.0,0.0,0.0
57,2021-10,0.0,0.0,0.0,0.0,0.0
57,2021-11,0.0,0.0,0.0,0.0,0.0
57,2021-12,0.0,0.0,0.0,0.0,0.0
57,2022-01,0.0,0.0,0.0,0.0,0.0
57,2022-02,0.0,0.0,0.0,0.0,0.0
57,2022-04,0.0,0.0,0.0,0.0,0.0
57,2022-05,0.0,0.0,0.0,0.0,0.0
57,2022-06,0.0,0.0,0.0,0.0,0.0
57,2022-07,0.0,0.0,0.0,0.0,0.0
57,2022-08,0.0,0.0,0.0,0.0,0.0
57,2022-09,0.0,0.0,0.0,0.0,0.0
57,2022-10,0.0,0.0,0.0,0.0,0.0
57,2022-11,0.0,0.0,0.0,0.0,0.0
57,2022-12,0.0,0.0,0.0,0.0,0.0
57,2023-01,0.0,0.0,0.0,0.0,0.0
57,2023-02,0.0,0.0,0.0,0.0,0.0
57,2023-03,0.0,0.0,0.0,0.0,0.0
57,2023-04,0.0,0.0,0.0,0.0,0.0
57,2023-06,0.0,0.0,0.0,0.0,0.0
57,2023-07,0.0,0.0,0.0,0.0,0.0
57,2023-08,0.0,0.0,0.0,0.0,0.0
57,2023-09,0.0,0.0,0.0,0.0,0.0
57,2023-11,0.0,0.0,0.0,0.0,0.0
57,2023-12,0.0,0.0,0.0,0.0,0.0
57,2024-01,0.0,0.0,0.0,0.0,0.0
57,2024-02,0.0,0.0,0.0,0.0,0.0
57,2024-03,0.0,0.0,0.0,0.0,0.0
57,2024-04,0.0,0.0,0.0,0.0,0.0
57,2024-05,0.0,0.0,0.0,0.0,0.0
